Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,16.36
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,14.55
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,10.33
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.5
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,16.27
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,17.64
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
771028,Heathcote Ave - Banbury,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.8
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,19.03
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,19.56
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.86
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.4
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,22.82
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,15.99
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.85
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.9
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,16.36
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,15.38
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,9.49
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.2
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,17.13
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
771028,Heathcote Ave - Banbury,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.4
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,19.88
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,15.07
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
771028,Heathcote Ave - Banbury,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.9
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,17.52
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
