Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.1
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,19.07
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,15.48
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,8.55
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.9
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,21.3
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.23
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,9.52
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
771028,Heathcote Ave - Banbury,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.1
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,25.29
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,10.04
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,22.94
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,13.54
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,9.31
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,29.0
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,21.91
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,16.44
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,11.1
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
771028,Heathcote Ave - Banbury,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,27.9
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,23.24
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,14.18
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,28.4
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,23.65
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,17.71
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,16.68
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,29.4
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,28.78
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,16.3
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,15.56
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
