Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.4
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,32.61
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,15.14
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,12.32
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
771028,Heathcote Ave - Banbury,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,27.6
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,17.06
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,22.14
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,14.74
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,19.88
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
771028,Heathcote Ave - Banbury,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.1
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,27.53
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,14.99
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,16.3
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,16.07
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.08
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,13.94
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.8
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,13.94
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,12.71
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.97
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.1
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.59
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,18.83
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
771028,Heathcote Ave - Banbury,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,27.5
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
