Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,29.09
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,16.03
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,25.85
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
771028,Heathcote Ave - Banbury,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,28.03
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.9
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,25.8
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
771028,Heathcote Ave - Banbury,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,24.2
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,22.56
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,19.53
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,23.94
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
771028,Heathcote Ave - Banbury,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,23.0
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,29.76
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,22.21
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,15.96
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
771028,Heathcote Ave - Banbury,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,27.49
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,21.08
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,17.15
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
771028,Heathcote Ave - Banbury,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,25.12
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,20.27
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,19.29
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
771028,Heathcote Ave - Banbury,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,27.77
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,17.53
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,20.51
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
771028,Heathcote Ave - Banbury,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,20.16
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,19.2
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.75
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
