Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,30.17
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,20.06
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,23.93
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
771028,Heathcote Ave - Banbury,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,22.7
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,25.45
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,17.62
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,19.97
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,17.06
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
771028,Heathcote Ave - Banbury,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,23.23
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,21.37
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,16.02
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
771028,Heathcote Ave - Banbury,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,28.01
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,20.94
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,16.01
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
771028,Heathcote Ave - Banbury,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,22.31
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,21.67
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.14
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
771028,Heathcote Ave - Banbury,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,21.2
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,20.09
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,20.77
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,31.7
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,17.79
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,21.05
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,20.92
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
771028,Heathcote Ave - Banbury,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
