Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,17.38
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,22.36
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,19.25
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
771028,Heathcote Ave - Banbury,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,19.08
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,17.58
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.4
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,16.25
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,19.23
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.39
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
771028,Heathcote Ave - Banbury,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,15.47
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,20.66
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,21.92
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
771028,Heathcote Ave - Banbury,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,14.81
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,18.98
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,18.3
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,14.85
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,20.07
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,13.49
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,17.74
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,15.82
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,15.1
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
