Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,15.56
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,13.4
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,21.19
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,12.65
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,12.77
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,20.05
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,14.33
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,15.11
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.89
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
771028,Heathcote Ave - Banbury,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,15.89
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.31
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
771028,Heathcote Ave - Banbury,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,16.04
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.85
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.79
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
771028,Heathcote Ave - Banbury,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,13.65
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.38
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
771028,Heathcote Ave - Banbury,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,13.15
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
