Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,12.54
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,15.41
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
771028,Heathcote Ave - Banbury,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,14.23
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.24
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.22
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.62
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,12.88
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.14
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.71
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,11.68
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,10.89
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,9.82
