Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.09
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,10.29
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,14.15
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
771028,Heathcote Ave - Banbury,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,16.18
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,12.41
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.51
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,10.7
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,11.73
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,16.55
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.71
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,13.99
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,17.39
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
771028,Heathcote Ave - Banbury,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.37
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.97
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,10.7
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,17.38
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
