Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,11.91
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,12.13
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,16.21
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
771028,Heathcote Ave - Banbury,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,13.59
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,15.36
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,12.51
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,14.57
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,12.71
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.66
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,11.46
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.82
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,9.98
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.3
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.25
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,13.42
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.93
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.79
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,13.97
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.39
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,11.34
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
