Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,12.69
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.56
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,12.95
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,13.0
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,14.94
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,13.48
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,12.9
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,15.65
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
771028,Heathcote Ave - Banbury,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.32
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,13.06
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,16.92
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,13.45
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,12.97
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,14.88
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
771028,Heathcote Ave - Banbury,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.22
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.21
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.76
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,14.35
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,15.84
