Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,14.35
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,15.43
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,15.79
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,13.91
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,14.17
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,14.39
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.1
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,15.74
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,16.43
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,16.55
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,15.09
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,16.29
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,14.52
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,19.98
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,18.17
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,17.89
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,21.97
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,16.52
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.03
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.14
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,17.51
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,19.46
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
