Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,21.3
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,18.32
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,19.79
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,20.79
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.09
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,20.72
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
771028,Heathcote Ave - Banbury,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.59
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,22.19
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,19.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,19.62
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,25.74
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,20.86
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
771028,Heathcote Ave - Banbury,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,20.72
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,26.18
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,22.03
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
771028,Heathcote Ave - Banbury,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,23.78
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,24.67
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,26.41
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,23.09
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,22.19
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.17
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,23.67
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,24.98
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
771028,Heathcote Ave - Banbury,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
