Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,30.11
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,22.52
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,26.78
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
771028,Heathcote Ave - Banbury,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,26.41
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,22.74
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,28.35
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,113.3
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
771028,Heathcote Ave - Banbury,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,26.62
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,24.85
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,23.14
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,26.18
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,24.35
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,22.53
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,23.91
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,26.57
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,23.26
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
771028,Heathcote Ave - Banbury,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,25.15
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,25.26
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,26.94
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,25.35
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,22.26
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,32.14
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,22.76
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,25.31
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,22.62
