Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,29.76
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,24.54
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,20.27
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
771028,Heathcote Ave - Banbury,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,27.98
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,19.32
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,23.04
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
771028,Heathcote Ave - Banbury,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,20.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,31.58
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,24.26
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,24.46
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,35.77
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,29.5
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.1
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
771028,Heathcote Ave - Banbury,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,27.97
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,28.79
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,20.9
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
771028,Heathcote Ave - Banbury,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,21.0
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,28.65
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,27.93
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,26.36
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,128.8
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
771028,Heathcote Ave - Banbury,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,31.28
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,24.26
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,21.3
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
771028,Heathcote Ave - Banbury,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
