Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,23.87
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,26.03
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,19.95
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
771028,Heathcote Ave - Banbury,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.77
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,30.97
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,27.43
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,30.63
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
771028,Heathcote Ave - Banbury,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.21
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,27.36
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,33.62
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,27.37
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
771028,Heathcote Ave - Banbury,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,22.7
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,31.02
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,34.13
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,25.42
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
771028,Heathcote Ave - Banbury,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,22.6
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.98
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,35.85
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,31.08
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,155.7
771028,Heathcote Ave - Banbury,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,22.9
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,39.88
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,29.41
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,29.16
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.2
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
771028,Heathcote Ave - Banbury,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.07
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,23.4
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,43.18
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,23.38
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.91
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.72
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,24.3
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,49.34
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,25.16
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,24.09
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
