Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,42.11
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,29.38
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,31.89
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
771028,Heathcote Ave - Banbury,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,25.5
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,30.09
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,33.03
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,24.58
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
771028,Heathcote Ave - Banbury,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,25.9
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,27.12
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,24.02
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,22.95
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
771028,Heathcote Ave - Banbury,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,34.27
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,20.48
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,25.64
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,25.6
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.21
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,22.67
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
771028,Heathcote Ave - Banbury,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,28.95
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.45
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,23.05
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,27.68
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,25.79
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,22.43
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
771028,Heathcote Ave - Banbury,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,23.4
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.57
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,29.79
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,21.94
