Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
771028,Heathcote Ave - Banbury,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,26.58
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,29.47
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,26.62
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
771028,Heathcote Ave - Banbury,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,23.65
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,20.62
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
771028,Heathcote Ave - Banbury,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,22.6
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,21.15
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,18.04
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,18.89
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,27.99
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.23
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.59
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
771028,Heathcote Ave - Banbury,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,27.56
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.5
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,23.11
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,23.9
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,26.55
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,20.96
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,23.9
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,27.32
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,20.18
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.04
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
771028,Heathcote Ave - Banbury,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
