Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,29.83
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,22.41
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,18.71
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
771028,Heathcote Ave - Banbury,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,31.64
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,22.33
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,22.1
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
771028,Heathcote Ave - Banbury,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,22.8
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,20.48
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,15.62
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,23.7
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,20.61
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,20.53
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
771028,Heathcote Ave - Banbury,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,29.87
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.93
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,15.51
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,27.44
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,21.67
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,14.45
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
771028,Heathcote Ave - Banbury,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,34.39
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,32.68
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,16.36
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
771028,Heathcote Ave - Banbury,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,24.0
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,34.39
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,26.0
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,19.4
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
