Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,25.1
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,29.06
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,24.91
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,20.67
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,23.6
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,21.86
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,21.47
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.4
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,15.34
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,21.11
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,17.43
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
771028,Heathcote Ave - Banbury,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.3
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,17.4
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,20.2
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.3
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,18.01
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.93
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,26.71
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
771028,Heathcote Ave - Banbury,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,16.08
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,21.2
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,20.11
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
771028,Heathcote Ave - Banbury,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.0
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,22.57
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,18.79
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,22.35
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,26.61
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,18.61
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,22.54
