Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
771028,Heathcote Ave - Banbury,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,24.7
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,31.15
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,21.35
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,19.6
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
771028,Heathcote Ave - Banbury,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,21.17
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,17.43
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,23.05
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
771028,Heathcote Ave - Banbury,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,23.7
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,20.13
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,19.41
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.35
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,23.4
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,21.17
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.79
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,27.01
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
771028,Heathcote Ave - Banbury,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,22.3
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,19.88
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,26.41
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
771028,Heathcote Ave - Banbury,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,27.13
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,24.69
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,29.26
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
771028,Heathcote Ave - Banbury,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,26.94
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,19.62
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,23.65
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
