Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,27.8
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,29.47
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.92
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
771028,Heathcote Ave - Banbury,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.74
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,25.87
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.57
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,26.39
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,20.26
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,22.95
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,23.9
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,21.5
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,36.89
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,30.66
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.46
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,30.62
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,21.46
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,22.1
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,24.17
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,22.67
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,18.95
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,28.73
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.31
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,19.78
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,27.39
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
