Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,20.58
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,19.49
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,24.63
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
771028,Heathcote Ave - Banbury,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,22.36
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,24.92
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,23.83
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,31.17
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,25.61
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,23.24
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
771028,Heathcote Ave - Banbury,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,30.21
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,24.03
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,20.84
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
771028,Heathcote Ave - Banbury,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,22.43
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,24.57
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,17.64
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,28.67
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,18.04
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,37.21
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,22.67
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,159.5
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
771028,Heathcote Ave - Banbury,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,25.02
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,23.82
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,31.41
