Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,22.53
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,21.85
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,21.01
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,24.22
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,25.79
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,22.91
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
771028,Heathcote Ave - Banbury,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,29.8
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.26
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,20.71
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
771028,Heathcote Ave - Banbury,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,27.12
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,25.22
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,17.6
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
771028,Heathcote Ave - Banbury,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.06
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,20.11
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,23.19
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.1
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,19.27
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,18.95
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,14.4
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.68
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
771028,Heathcote Ave - Banbury,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
