Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,14.42
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,23.2
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,13.08
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,17.26
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,17.08
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,15.04
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,13.21
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,15.56
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,15.46
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,18.98
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,15.59
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.32
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.67
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.85
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,20.51
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
771028,Heathcote Ave - Banbury,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,13.12
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.79
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,10.39
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,14.87
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
