Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,15.36
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,15.18
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,15.39
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,14.48
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.79
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,10.78
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,12.2
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,19.43
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.53
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,12.25
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,10.99
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,9.3
