Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.01
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.78
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.81
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,11.71
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,11.05
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,11.95
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,12.5
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.53
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.2
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.69
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,13.57
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
