Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,9.57
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.01
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,10.68
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.69
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.24
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,10.11
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.15
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,11.3
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.56
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,11.2
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.44
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,11.35
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,12.16
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,10.8
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.11
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
