Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,10.53
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,12.55
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.08
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,12.7
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,10.57
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,10.99
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,13.11
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,10.28
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.23
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
771028,Heathcote Ave - Banbury,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,10.74
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.01
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,13.6
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.34
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,12.18
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,15.22
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,14.52
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,1.3
