Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,10.87
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,14.96
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,16.46
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,10.8
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,13.09
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.48
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,16.82
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.13
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,17.07
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,20.03
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.04
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
771028,Heathcote Ave - Banbury,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.3
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.06
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.36
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
771028,Heathcote Ave - Banbury,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,13.44
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,14.85
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.68
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
771028,Heathcote Ave - Banbury,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
