Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.12
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,15.11
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,14.17
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.17
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,14.88
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,14.78
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,15.48
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,20.32
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
771028,Heathcote Ave - Banbury,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.69
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,16.45
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.09
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,15.56
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,18.03
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,18.23
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,17.85
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,19.12
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,20.91
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
771028,Heathcote Ave - Banbury,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,17.54
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,18.48
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,17.69
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.82
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,23.71
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,19.25
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
