Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,20.14
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,23.99
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,16.94
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,20.65
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,23.25
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,23.46
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,18.7
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,22.97
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
771028,Heathcote Ave - Banbury,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,21.9
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,25.13
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,25.52
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
771028,Heathcote Ave - Banbury,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,24.88
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,24.77
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,25.68
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,30.32
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.51
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
771028,Heathcote Ave - Banbury,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,24.74
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,26.42
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,27.82
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,26.61
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,27.14
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,23.79
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
