Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,32.5
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,24.96
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,22.43
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
771028,Heathcote Ave - Banbury,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,34.46
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,28.67
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,25.05
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
771028,Heathcote Ave - Banbury,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,35.79
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,31.83
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
771028,Heathcote Ave - Banbury,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,23.67
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,33.28
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,25.77
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
771028,Heathcote Ave - Banbury,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,22.61
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,28.08
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,22.56
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
771028,Heathcote Ave - Banbury,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,27.43
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,24.57
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,23.28
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,28.03
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,21.05
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
771028,Heathcote Ave - Banbury,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
