Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,20.3
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,23.99
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,29.8
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,19.8
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
771028,Heathcote Ave - Banbury,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,27.84
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,29.27
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
771028,Heathcote Ave - Banbury,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,27.26
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,29.23
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,24.17
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
771028,Heathcote Ave - Banbury,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,30.78
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,34.91
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,27.13
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
771028,Heathcote Ave - Banbury,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,27.34
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,36.96
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,23.88
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
771028,Heathcote Ave - Banbury,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.8
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,39.89
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,32.2
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,21.66
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
771028,Heathcote Ave - Banbury,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,36.44
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,35.83
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,25.37
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.6
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
771028,Heathcote Ave - Banbury,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,31.19
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,31.28
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,28.3
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
771028,Heathcote Ave - Banbury,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
