Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.8
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,34.76
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,33.98
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
771028,Heathcote Ave - Banbury,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,28.07
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,29.56
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,36.41
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
771028,Heathcote Ave - Banbury,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,23.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,28.82
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,32.22
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,35.52
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
771028,Heathcote Ave - Banbury,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.4
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.84
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,30.0
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,39.9
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,38.72
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
771028,Heathcote Ave - Banbury,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.82
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.98
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,25.4
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,25.92
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,43.04
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.65
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,182.7
771028,Heathcote Ave - Banbury,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.18
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,26.85
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,44.67
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,28.93
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
771028,Heathcote Ave - Banbury,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,26.36
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,35.08
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,34.19
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
771028,Heathcote Ave - Banbury,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,22.6
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,26.93
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,34.71
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,33.88
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,2.4
