Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
771028,Heathcote Ave - Banbury,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,33.95
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,40.02
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,29.16
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,171.6
771028,Heathcote Ave - Banbury,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,28.5
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,42.67
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,29.28
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
771028,Heathcote Ave - Banbury,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,22.7
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,24.39
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,36.04
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,28.65
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.6
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
771028,Heathcote Ave - Banbury,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,25.94
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,33.27
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,27.18
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
771028,Heathcote Ave - Banbury,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,23.5
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,21.93
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,32.39
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,32.4
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.2
771028,Heathcote Ave - Banbury,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,24.0
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,24.92
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,28.78
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,24.12
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
771028,Heathcote Ave - Banbury,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,20.3
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,24.73
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,27.06
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
771028,Heathcote Ave - Banbury,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
