Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,25.8
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,18.65
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,22.73
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,27.16
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
771028,Heathcote Ave - Banbury,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,16.93
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,30.9
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
771028,Heathcote Ave - Banbury,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,25.4
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,15.28
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,21.25
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,19.34
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,16.63
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,16.33
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,21.38
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,18.93
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,22.07
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,19.61
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,20.93
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,24.48
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,16.9
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
771028,Heathcote Ave - Banbury,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.6
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,24.59
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,27.07
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,22.26
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,18.54
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,33.85
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,18.77
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
771028,Heathcote Ave - Banbury,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
