Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.5
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,15.49
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,30.07
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,16.38
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
771028,Heathcote Ave - Banbury,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.44
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,18.95
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,16.51
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.39
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,25.37
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,20.79
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
771028,Heathcote Ave - Banbury,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.9
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,14.42
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,20.67
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,15.77
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
771028,Heathcote Ave - Banbury,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,25.1
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,21.54
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,19.34
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,22.62
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,22.97
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,21.73
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,22.51
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
771028,Heathcote Ave - Banbury,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,23.74
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,26.62
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,25.97
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,23.0
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,19.7
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,27.8
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,24.24
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,1.9
