Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,20.37
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,29.92
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.91
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
771028,Heathcote Ave - Banbury,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,23.3
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,26.68
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,28.94
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
771028,Heathcote Ave - Banbury,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,25.14
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,28.07
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,24.77
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,23.8
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,25.27
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,29.37
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,22.95
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
771028,Heathcote Ave - Banbury,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,23.8
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,28.13
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,30.18
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
771028,Heathcote Ave - Banbury,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,23.6
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,29.18
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,28.32
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,22.47
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,34.33
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.71
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
