Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,23.3
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,31.89
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,21.97
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,24.55
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,23.7
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,24.87
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,22.05
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,31.98
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,23.0
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,22.46
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,18.43
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,23.59
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,26.62
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,20.64
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,22.06
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,26.47
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,21.22
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,21.43
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,20.48
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,24.67
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,20.25
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
771028,Heathcote Ave - Banbury,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,19.94
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,21.81
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,21.32
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
771028,Heathcote Ave - Banbury,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,22.65
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,23.47
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.27
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
771028,Heathcote Ave - Banbury,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
