Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,26.44
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.19
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,14.58
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
771028,Heathcote Ave - Banbury,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,22.01
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,25.97
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,18.76
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,21.06
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
771028,Heathcote Ave - Banbury,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,29.1
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,21.67
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,25.4
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,31.67
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,23.82
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,21.93
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
771028,Heathcote Ave - Banbury,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,22.96
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,29.36
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,30.83
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
771028,Heathcote Ave - Banbury,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.8
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,32.39
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.91
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.15
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
771028,Heathcote Ave - Banbury,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,34.47
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,30.31
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,3.4
