Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,15.26
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,18.16
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,18.81
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,20.64
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,20.45
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,16.48
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
771028,Heathcote Ave - Banbury,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.53
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,25.51
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,16.57
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
771028,Heathcote Ave - Banbury,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,18.04
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,24.14
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,17.14
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
771028,Heathcote Ave - Banbury,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.01
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,22.6
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,14.19
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,22.19
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,21.26
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,16.43
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
771028,Heathcote Ave - Banbury,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,14.22
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,23.45
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.8
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,19.89
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
