Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.78
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.84
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.95
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
771028,Heathcote Ave - Banbury,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.96
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.62
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.27
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,22.99
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.81
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,17.2
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.93
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.23
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,14.64
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,12.98
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.76
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,1.4
