Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
771028,Heathcote Ave - Banbury,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,12.31
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.67
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,15.06
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.59
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,14.66
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,9.24
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,12.85
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,9.57
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.09
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,13.63
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.94
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
