Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.95
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.62
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.58
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,12.16
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.04
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.79
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,12.4
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.38
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.34
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.94
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,12.05
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,11.39
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,12.87
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.48
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,12.99
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,12.06
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
