Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,13.37
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,13.23
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,12.52
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.62
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.04
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,12.47
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.62
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.76
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.02
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.85
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,12.82
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.33
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,11.5
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,13.9
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,15.68
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
