Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.39
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,13.38
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,11.5
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,13.59
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
771028,Heathcote Ave - Banbury,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,15.77
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.41
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,14.22
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.22
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
771028,Heathcote Ave - Banbury,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.05
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,15.42
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,13.51
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.62
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,13.65
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,15.84
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,15.34
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,13.93
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
771028,Heathcote Ave - Banbury,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,14.18
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,14.36
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
771028,Heathcote Ave - Banbury,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
