Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,14.58
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,16.33
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,15.37
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,18.03
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,19.6
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,17.32
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,18.97
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,21.58
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,16.97
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,17.65
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,17.62
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
771028,Heathcote Ave - Banbury,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,17.81
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,22.13
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,18.73
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
771028,Heathcote Ave - Banbury,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,18.78
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,23.42
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,20.63
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,20.65
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,26.69
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,20.33
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
771028,Heathcote Ave - Banbury,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,20.69
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,25.12
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,20.43
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
