Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
771028,Heathcote Ave - Banbury,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,24.44
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.31
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,20.71
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,28.68
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,24.77
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,21.41
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
771028,Heathcote Ave - Banbury,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,24.01
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,24.77
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.83
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,27.16
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,24.86
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,24.9
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
771028,Heathcote Ave - Banbury,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,28.85
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,27.33
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,28.25
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,28.18
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,27.25
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,26.41
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
771028,Heathcote Ave - Banbury,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,27.46
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,23.27
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,28.46
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
771028,Heathcote Ave - Banbury,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
