Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,25.67
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,25.98
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.15
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
771028,Heathcote Ave - Banbury,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,27.24
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,24.47
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,24.04
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
771028,Heathcote Ave - Banbury,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,29.71
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.38
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,21.95
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
771028,Heathcote Ave - Banbury,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,29.24
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,25.93
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,21.42
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
771028,Heathcote Ave - Banbury,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,26.68
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.76
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,19.66
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
771028,Heathcote Ave - Banbury,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,24.52
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,28.41
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,24.14
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,20.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,19.3
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,31.19
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,24.2
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
771028,Heathcote Ave - Banbury,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,19.49
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,28.04
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,22.72
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
771028,Heathcote Ave - Banbury,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
