Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,25.08
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,28.86
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
771028,Heathcote Ave - Banbury,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,33.7
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.98
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,29.2
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
771028,Heathcote Ave - Banbury,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.01
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,114.8
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,47.9
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,22.68
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,24.7
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,202.2
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,46.37
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.39
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,196.1
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,34.1
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,26.86
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,24.91
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,30.0
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,34.45
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,24.43
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
771028,Heathcote Ave - Banbury,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,22.9
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,31.74
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,36.87
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,27.16
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
771028,Heathcote Ave - Banbury,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,23.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,37.12
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,41.38
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.4
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
