Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
771028,Heathcote Ave - Banbury,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,37.9
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,38.56
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,23.16
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
771028,Heathcote Ave - Banbury,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,40.08
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,43.34
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,27.63
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,184.6
771028,Heathcote Ave - Banbury,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.18
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.7
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,38.66
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,48.93
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,24.47
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.5
771028,Heathcote Ave - Banbury,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,31.13
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,43.33
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,31.67
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
771028,Heathcote Ave - Banbury,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.9
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,26.11
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,35.44
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,25.07
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
771028,Heathcote Ave - Banbury,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.4
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,27.59
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,32.23
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,26.53
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
771028,Heathcote Ave - Banbury,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.4
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,29.36
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,29.24
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,25.35
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
771028,Heathcote Ave - Banbury,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
