Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.1
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,25.19
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,20.76
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,23.85
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.6
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,25.88
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,19.92
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,27.51
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.6
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,24.25
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.32
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,26.63
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,23.04
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,18.36
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,26.06
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.43
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,19.31
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,24.52
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,27.6
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,19.86
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.62
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,24.7
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,17.6
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,19.07
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,15.88
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,23.3
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,20.66
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,16.73
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,16.22
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
