Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,23.6
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,20.53
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,17.06
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.87
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,23.9
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,17.81
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,17.2
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.96
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
771028,Heathcote Ave - Banbury,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,15.0
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,15.24
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,16.81
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.62
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,15.88
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,16.79
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,14.5
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,17.83
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.07
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,16.3
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,21.05
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
771028,Heathcote Ave - Banbury,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,20.5
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,22.31
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,19.53
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,16.49
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
771028,Heathcote Ave - Banbury,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,20.82
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,18.49
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,16.24
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
