Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,24.5
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,19.22
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,15.28
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,22.76
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,20.3
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.2
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
771028,Heathcote Ave - Banbury,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,21.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,27.11
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,18.81
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,17.12
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,30.51
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,18.39
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.14
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,26.75
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,19.01
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.63
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,26.28
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,21.21
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,18.13
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
771028,Heathcote Ave - Banbury,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,21.0
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,29.7
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,23.31
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,17.19
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
771028,Heathcote Ave - Banbury,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.89
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
