Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,31.71
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,22.94
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,18.19
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
771028,Heathcote Ave - Banbury,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,28.76
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,20.35
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,29.67
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,18.5
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.19
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,29.57
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,17.81
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,18.95
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
771028,Heathcote Ave - Banbury,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,27.67
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,17.44
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,13.02
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,20.3
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,27.27
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,21.02
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,15.47
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
771028,Heathcote Ave - Banbury,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,35.68
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,16.74
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,20.6
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,29.8
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,17.56
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,28.15
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
