Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,28.75
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,18.86
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,18.68
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,28.95
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,15.89
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
771028,Heathcote Ave - Banbury,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.87
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,35.86
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,20.51
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,17.15
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
771028,Heathcote Ave - Banbury,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.84
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,32.27
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,19.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,15.84
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,28.49
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,23.98
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.23
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
771028,Heathcote Ave - Banbury,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,28.57
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,20.07
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
771028,Heathcote Ave - Banbury,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,25.99
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,16.65
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,16.1
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
771028,Heathcote Ave - Banbury,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,20.79
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,16.56
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
