Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,22.83
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,19.25
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,14.85
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,18.59
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,16.04
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,23.16
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,18.78
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,22.07
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,19.46
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,23.08
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,18.22
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,21.22
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,20.68
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,14.05
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,24.87
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,18.01
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,19.4
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.32
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,21.58
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
771028,Heathcote Ave - Banbury,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
