Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,23.54
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,23.51
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
771028,Heathcote Ave - Banbury,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,21.16
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,21.62
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.67
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
771028,Heathcote Ave - Banbury,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.47
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,22.14
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,19.84
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,26.73
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,24.1
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,17.17
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,23.31
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,23.06
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.03
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,24.64
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,23.6
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,14.64
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
771028,Heathcote Ave - Banbury,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,27.26
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,20.41
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.22
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
771028,Heathcote Ave - Banbury,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,18.3
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,18.9
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,19.71
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
771028,Heathcote Ave - Banbury,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
