Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,18.11
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,21.37
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,18.21
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
771028,Heathcote Ave - Banbury,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,21.9
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,20.37
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,21.32
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
771028,Heathcote Ave - Banbury,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,19.31
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.5
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,25.62
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,21.08
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,21.66
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,19.1
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
771028,Heathcote Ave - Banbury,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,21.79
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,19.12
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,24.18
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,19.97
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.67
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,14.87
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,24.96
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,19.18
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.72
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
771028,Heathcote Ave - Banbury,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,17.63
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.63
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,18.67
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
