Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
771028,Heathcote Ave - Banbury,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.88
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,17.87
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,16.32
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,14.55
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,16.82
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,14.67
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,15.11
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,18.94
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
771028,Heathcote Ave - Banbury,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,14.84
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,13.38
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
771028,Heathcote Ave - Banbury,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.98
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,14.33
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,11.17
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,12.37
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.04
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.24
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,13.51
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,10.6
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
