Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,16.62
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.11
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,13.15
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,11.18
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.18
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,12.76
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,12.23
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.05
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.6
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,14.23
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.41
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,13.04
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,18.64
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,9.79
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,12.17
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.57
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.82
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,11.83
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
