Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.92
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,11.3
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.02
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.65
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.21
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.74
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,17.88
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
771028,Heathcote Ave - Banbury,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,9.97
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,12.85
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,18.68
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,18.54
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,10.15
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,11.68
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,17.68
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
