Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.19
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,12.57
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.28
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.69
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,11.97
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,10.58
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,12.32
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,12.74
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,12.9
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,11.75
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
771028,Heathcote Ave - Banbury,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.35
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,16.33
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,13.86
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,12.79
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
771028,Heathcote Ave - Banbury,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,13.64
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,13.11
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,12.01
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,13.43
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,14.99
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
